Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
592005,Railway Terrace Llandeilo,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
592005,Railway Terrace Llandeilo,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
592005,Railway Terrace Llandeilo,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
592005,Railway Terrace Llandeilo,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,24.0
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,24.1
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
592005,Railway Terrace Llandeilo,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
592005,Railway Terrace Llandeilo,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
