Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,24.5
592005,Railway Terrace Llandeilo,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
592005,Railway Terrace Llandeilo,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
592005,Railway Terrace Llandeilo,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
592005,Railway Terrace Llandeilo,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
592005,Railway Terrace Llandeilo,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
592005,Railway Terrace Llandeilo,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
592005,Railway Terrace Llandeilo,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
592005,Railway Terrace Llandeilo,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
592005,Railway Terrace Llandeilo,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,24.5
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,24.7
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
592005,Railway Terrace Llandeilo,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
