Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,25.6
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
