Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
