Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
592005,Railway Terrace Llandeilo,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,27.2
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
