Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,27.6
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
592005,Railway Terrace Llandeilo,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,27.8
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
