Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
592005,Railway Terrace Llandeilo,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
592005,Railway Terrace Llandeilo,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,28.0
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
592005,Railway Terrace Llandeilo,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,28.0
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
592005,Railway Terrace Llandeilo,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,28.1
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
592005,Railway Terrace Llandeilo,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,28.2
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
592005,Railway Terrace Llandeilo,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
592005,Railway Terrace Llandeilo,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
