Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
592005,Railway Terrace Llandeilo,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.49
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
592005,Railway Terrace Llandeilo,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
592005,Railway Terrace Llandeilo,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,28.7
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
592005,Railway Terrace Llandeilo,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,28.8
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
592005,Railway Terrace Llandeilo,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,28.9
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
592005,Railway Terrace Llandeilo,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,29.0
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
