Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,29.1
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
592005,Railway Terrace Llandeilo,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,29.3
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,29.4
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
592005,Railway Terrace Llandeilo,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,29.4
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
592005,Railway Terrace Llandeilo,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,29.4
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
592005,Railway Terrace Llandeilo,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.05
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,29.4
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
592005,Railway Terrace Llandeilo,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,29.5
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
