Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
592005,Railway Terrace Llandeilo,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
592005,Railway Terrace Llandeilo,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,29.7
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
592005,Railway Terrace Llandeilo,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,30.0
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.91
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
592005,Railway Terrace Llandeilo,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.13
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,30.1
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
592005,Railway Terrace Llandeilo,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.58
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,29.9
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
592005,Railway Terrace Llandeilo,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.67
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.33
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
592005,Railway Terrace Llandeilo,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.16
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
