Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,29.3
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
592005,Railway Terrace Llandeilo,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.63
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,29.1
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
592005,Railway Terrace Llandeilo,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.36
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,28.9
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
592005,Railway Terrace Llandeilo,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,28.9
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
592005,Railway Terrace Llandeilo,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,28.9
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
592005,Railway Terrace Llandeilo,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,28.9
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
592005,Railway Terrace Llandeilo,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.11
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.87
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.52
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,28.9
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
592005,Railway Terrace Llandeilo,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
