Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,29.0
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
592005,Railway Terrace Llandeilo,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.61
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,29.1
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
592005,Railway Terrace Llandeilo,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.08
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,29.2
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
592005,Railway Terrace Llandeilo,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.66
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,29.3
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
592005,Railway Terrace Llandeilo,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.55
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,29.5
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
592005,Railway Terrace Llandeilo,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.09
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
592005,Railway Terrace Llandeilo,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.39
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
592005,Railway Terrace Llandeilo,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.58
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
