Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
592005,Railway Terrace Llandeilo,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
592005,Railway Terrace Llandeilo,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.66
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
592005,Railway Terrace Llandeilo,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.3
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.36
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.15
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
592005,Railway Terrace Llandeilo,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.8
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.71
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
592005,Railway Terrace Llandeilo,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,29.4
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
592005,Railway Terrace Llandeilo,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,29.3
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
592005,Railway Terrace Llandeilo,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,29.2
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
