Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
592005,Railway Terrace Llandeilo,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.07
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,29.2
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
592005,Railway Terrace Llandeilo,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.12
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,29.3
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
592005,Railway Terrace Llandeilo,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,29.2
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
592005,Railway Terrace Llandeilo,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,29.2
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
592005,Railway Terrace Llandeilo,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,29.2
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
592005,Railway Terrace Llandeilo,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,29.2
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
592005,Railway Terrace Llandeilo,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,29.1
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
