Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
592005,Railway Terrace Llandeilo,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.63
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,28.9
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
592005,Railway Terrace Llandeilo,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.08
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,28.8
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
592005,Railway Terrace Llandeilo,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.4
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
592005,Railway Terrace Llandeilo,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.18
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.34
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.7
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.59
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.59
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.97
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
592005,Railway Terrace Llandeilo,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.86
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.29
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.84
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.7
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.26
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.11
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.1
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.9
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
592005,Railway Terrace Llandeilo,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.43
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.3
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.13
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
592005,Railway Terrace Llandeilo,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.29
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.8
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,28.1
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.39
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
592005,Railway Terrace Llandeilo,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
