Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.87
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.5
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.59
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.23
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
592005,Railway Terrace Llandeilo,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.85
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.52
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.35
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
592005,Railway Terrace Llandeilo,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.65
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.01
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.15
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.2
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.06
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.61
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
592005,Railway Terrace Llandeilo,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.02
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.18
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.74
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.3
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.16
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.52
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
592005,Railway Terrace Llandeilo,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.12
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.71
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.91
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,116.9
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.8
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.32
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.05
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
592005,Railway Terrace Llandeilo,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.58
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.1
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.78
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.6
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.6
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.9
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.97
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.59
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.74
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.77
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
592005,Railway Terrace Llandeilo,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.86
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.81
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
592005,Railway Terrace Llandeilo,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.54
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.62
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.93
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
