Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.9
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.2
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.09
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.17
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
592005,Railway Terrace Llandeilo,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.51
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.51
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.05
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.8
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.9
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.36
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.82
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.54
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
592005,Railway Terrace Llandeilo,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.32
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.68
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.28
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
592005,Railway Terrace Llandeilo,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.72
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.53
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.65
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.5
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.9
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.71
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
592005,Railway Terrace Llandeilo,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.08
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.75
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.34
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.3
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.9
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.97
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
592005,Railway Terrace Llandeilo,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.16
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.76
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.1
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.9
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.96
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,25.6
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.19
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
592005,Railway Terrace Llandeilo,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.55
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.53
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.9
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.7
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.42
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.77
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
592005,Railway Terrace Llandeilo,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
