Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.51
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
592005,Railway Terrace Llandeilo,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.67
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
592005,Railway Terrace Llandeilo,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
592005,Railway Terrace Llandeilo,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.79
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.46
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
592005,Railway Terrace Llandeilo,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
592005,Railway Terrace Llandeilo,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.9
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.15
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
592005,Railway Terrace Llandeilo,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
592005,Railway Terrace Llandeilo,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
