Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
592005,Railway Terrace Llandeilo,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
592005,Railway Terrace Llandeilo,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
592005,Railway Terrace Llandeilo,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.93
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
592005,Railway Terrace Llandeilo,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
592005,Railway Terrace Llandeilo,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
592005,Railway Terrace Llandeilo,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.45
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
592005,Railway Terrace Llandeilo,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.82
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
