Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
592005,Railway Terrace Llandeilo,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.74
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
592005,Railway Terrace Llandeilo,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
592005,Railway Terrace Llandeilo,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
592005,Railway Terrace Llandeilo,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
