Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,25.6
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,25.6
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
