Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
