Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
592005,Railway Terrace Llandeilo,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
