Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,29.8
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,30.0
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,30.1
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,30.2
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,30.3
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,30.4
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,30.5
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
