Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,30.6
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
592005,Railway Terrace Llandeilo,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,30.7
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
592005,Railway Terrace Llandeilo,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,30.8
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,30.9
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
592005,Railway Terrace Llandeilo,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,30.9
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,31.0
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
592005,Railway Terrace Llandeilo,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,31.1
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
592005,Railway Terrace Llandeilo,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,31.2
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
