Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
592005,Railway Terrace Llandeilo,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,31.3
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
592005,Railway Terrace Llandeilo,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,31.3
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
592005,Railway Terrace Llandeilo,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,31.3
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
592005,Railway Terrace Llandeilo,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.83
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,31.4
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
592005,Railway Terrace Llandeilo,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.36
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,31.5
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
592005,Railway Terrace Llandeilo,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.02
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,31.5
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
592005,Railway Terrace Llandeilo,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,31.6
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
592005,Railway Terrace Llandeilo,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
