Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.02
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.92
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,31.7
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
592005,Railway Terrace Llandeilo,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,31.8
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
592005,Railway Terrace Llandeilo,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,31.8
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
592005,Railway Terrace Llandeilo,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.68
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,31.9
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
592005,Railway Terrace Llandeilo,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,32.0
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
592005,Railway Terrace Llandeilo,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,32.1
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
592005,Railway Terrace Llandeilo,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,32.2
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
592005,Railway Terrace Llandeilo,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
