Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,32.3
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
592005,Railway Terrace Llandeilo,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.57
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,32.4
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
592005,Railway Terrace Llandeilo,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,32.5
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
592005,Railway Terrace Llandeilo,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.82
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,32.6
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
592005,Railway Terrace Llandeilo,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,32.9
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
592005,Railway Terrace Llandeilo,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,32.7
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.48
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
592005,Railway Terrace Llandeilo,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,32.4
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
592005,Railway Terrace Llandeilo,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
