Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.02
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,32.3
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
592005,Railway Terrace Llandeilo,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,32.5
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
592005,Railway Terrace Llandeilo,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,32.9
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
592005,Railway Terrace Llandeilo,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.01
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,33.1
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
592005,Railway Terrace Llandeilo,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,32.8
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
592005,Railway Terrace Llandeilo,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.59
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,32.8
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
592005,Railway Terrace Llandeilo,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.24
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,33.1
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
592005,Railway Terrace Llandeilo,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
