Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,33.1
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
592005,Railway Terrace Llandeilo,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,33.2
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
592005,Railway Terrace Llandeilo,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.17
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,33.2
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
592005,Railway Terrace Llandeilo,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,33.0
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
592005,Railway Terrace Llandeilo,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,32.6
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
592005,Railway Terrace Llandeilo,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,32.3
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
592005,Railway Terrace Llandeilo,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,32.1
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
592005,Railway Terrace Llandeilo,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
