Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,31.8
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
592005,Railway Terrace Llandeilo,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,31.5
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
592005,Railway Terrace Llandeilo,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,31.3
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
592005,Railway Terrace Llandeilo,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,31.2
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
592005,Railway Terrace Llandeilo,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,31.1
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
592005,Railway Terrace Llandeilo,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,30.9
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
592005,Railway Terrace Llandeilo,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,30.8
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
592005,Railway Terrace Llandeilo,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,30.7
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
