Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
592005,Railway Terrace Llandeilo,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,30.5
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
592005,Railway Terrace Llandeilo,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,30.4
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
592005,Railway Terrace Llandeilo,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,30.3
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
592005,Railway Terrace Llandeilo,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.45
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,30.3
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
592005,Railway Terrace Llandeilo,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.9
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,30.3
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
592005,Railway Terrace Llandeilo,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.78
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,30.4
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
592005,Railway Terrace Llandeilo,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,30.3
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
