Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
592005,Railway Terrace Llandeilo,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,30.2
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
592005,Railway Terrace Llandeilo,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,30.0
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
592005,Railway Terrace Llandeilo,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,29.9
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
592005,Railway Terrace Llandeilo,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,29.7
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
592005,Railway Terrace Llandeilo,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,29.5
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
592005,Railway Terrace Llandeilo,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.15
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,29.3
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
592005,Railway Terrace Llandeilo,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,29.2
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
592005,Railway Terrace Llandeilo,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
