Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,29.2
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
592005,Railway Terrace Llandeilo,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.42
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,28.9
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
592005,Railway Terrace Llandeilo,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
592005,Railway Terrace Llandeilo,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,28.5
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
592005,Railway Terrace Llandeilo,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
592005,Railway Terrace Llandeilo,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,28.1
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
592005,Railway Terrace Llandeilo,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
592005,Railway Terrace Llandeilo,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
