Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
592005,Railway Terrace Llandeilo,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.33
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.08
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
592005,Railway Terrace Llandeilo,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.85
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.67
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.14
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
592005,Railway Terrace Llandeilo,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
592005,Railway Terrace Llandeilo,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.13
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,26.9
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
592005,Railway Terrace Llandeilo,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.52
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.28
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.62
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.5
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.1
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.2
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
592005,Railway Terrace Llandeilo,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.8
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.66
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.72
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.1
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.8
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.8
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.2
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.83
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.41
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.48
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
592005,Railway Terrace Llandeilo,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
