Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.95
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
592005,Railway Terrace Llandeilo,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.6
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.72
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.3
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.78
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.7
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.34
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
592005,Railway Terrace Llandeilo,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.32
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.83
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.63
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.59
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.5
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
592005,Railway Terrace Llandeilo,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.17
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.94
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.63
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.8
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.9
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.83
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.2
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.23
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
592005,Railway Terrace Llandeilo,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.0
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
592005,Railway Terrace Llandeilo,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.67
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,25.6
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
592005,Railway Terrace Llandeilo,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
592005,Railway Terrace Llandeilo,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.75
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
