Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
592005,Railway Terrace Llandeilo,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.22
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.7
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
592005,Railway Terrace Llandeilo,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.48
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
592005,Railway Terrace Llandeilo,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.16
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
592005,Railway Terrace Llandeilo,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.9
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.54
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,25.0
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
592005,Railway Terrace Llandeilo,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.7
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,24.9
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
592005,Railway Terrace Llandeilo,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
592005,Railway Terrace Llandeilo,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.73
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.51
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
