Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
592005,Railway Terrace Llandeilo,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,24.8
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
592005,Railway Terrace Llandeilo,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.1
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,24.7
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
592005,Railway Terrace Llandeilo,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.58
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
592005,Railway Terrace Llandeilo,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.19
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
592005,Railway Terrace Llandeilo,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
592005,Railway Terrace Llandeilo,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
592005,Railway Terrace Llandeilo,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.2
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
