Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
592005,Railway Terrace Llandeilo,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
592005,Railway Terrace Llandeilo,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
592005,Railway Terrace Llandeilo,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
592005,Railway Terrace Llandeilo,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
592005,Railway Terrace Llandeilo,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
592005,Railway Terrace Llandeilo,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,24.6
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,24.7
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
