Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,25.1
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,25.2
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,25.3
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
