Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,25.6
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
592005,Railway Terrace Llandeilo,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.94
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
