Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
592005,Railway Terrace Llandeilo,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,26.3
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.86
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
592005,Railway Terrace Llandeilo,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
