Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,26.6
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,29.0
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,29.1
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,29.3
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,29.4
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
592005,Railway Terrace Llandeilo,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,29.7
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,29.9
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
