Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
592005,Railway Terrace Llandeilo,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,30.0
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,30.2
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,30.3
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
592005,Railway Terrace Llandeilo,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,30.5
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,30.6
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,30.8
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,30.9
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
