Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,31.0
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
592005,Railway Terrace Llandeilo,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,31.2
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
592005,Railway Terrace Llandeilo,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,31.3
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
592005,Railway Terrace Llandeilo,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,31.4
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
592005,Railway Terrace Llandeilo,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,31.5
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
592005,Railway Terrace Llandeilo,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,31.6
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
592005,Railway Terrace Llandeilo,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.17
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,31.8
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
592005,Railway Terrace Llandeilo,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
