Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,31.9
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
592005,Railway Terrace Llandeilo,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.08
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.52
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,32.0
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
592005,Railway Terrace Llandeilo,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.11
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.38
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,32.1
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
592005,Railway Terrace Llandeilo,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.57
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,32.3
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
592005,Railway Terrace Llandeilo,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.91
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,32.4
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
592005,Railway Terrace Llandeilo,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,32.6
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
592005,Railway Terrace Llandeilo,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.59
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,32.8
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
592005,Railway Terrace Llandeilo,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.21
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.79
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
