Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,33.0
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
592005,Railway Terrace Llandeilo,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.95
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,33.3
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
592005,Railway Terrace Llandeilo,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.68
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,33.8
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
592005,Railway Terrace Llandeilo,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,34.4
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
592005,Railway Terrace Llandeilo,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,34.7
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
592005,Railway Terrace Llandeilo,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.9
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,34.9
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
592005,Railway Terrace Llandeilo,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,35.0
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
