Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,35.0
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
592005,Railway Terrace Llandeilo,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,34.9
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
592005,Railway Terrace Llandeilo,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.39
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,34.8
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
592005,Railway Terrace Llandeilo,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,34.7
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
592005,Railway Terrace Llandeilo,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,34.5
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
592005,Railway Terrace Llandeilo,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,34.5
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
592005,Railway Terrace Llandeilo,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,34.3
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
