Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,34.1
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
592005,Railway Terrace Llandeilo,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,34.1
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
592005,Railway Terrace Llandeilo,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.03
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.03
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,34.0
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
592005,Railway Terrace Llandeilo,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,33.8
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
592005,Railway Terrace Llandeilo,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.22
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,33.5
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,33.2
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
592005,Railway Terrace Llandeilo,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,33.0
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
592005,Railway Terrace Llandeilo,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,32.7
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
