Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
592005,Railway Terrace Llandeilo,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,32.3
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
592005,Railway Terrace Llandeilo,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,31.9
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
592005,Railway Terrace Llandeilo,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,31.7
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
592005,Railway Terrace Llandeilo,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,31.5
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
592005,Railway Terrace Llandeilo,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,31.3
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
592005,Railway Terrace Llandeilo,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,31.2
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
592005,Railway Terrace Llandeilo,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,31.1
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
