Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
592005,Railway Terrace Llandeilo,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,31.0
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
592005,Railway Terrace Llandeilo,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,30.9
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
592005,Railway Terrace Llandeilo,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,30.8
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
592005,Railway Terrace Llandeilo,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,30.8
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
592005,Railway Terrace Llandeilo,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.68
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,30.7
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
592005,Railway Terrace Llandeilo,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,30.6
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
592005,Railway Terrace Llandeilo,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,30.5
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
592005,Railway Terrace Llandeilo,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
