Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,30.4
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
592005,Railway Terrace Llandeilo,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,30.3
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
592005,Railway Terrace Llandeilo,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,30.1
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
592005,Railway Terrace Llandeilo,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,29.9
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
592005,Railway Terrace Llandeilo,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.48
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,29.8
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
592005,Railway Terrace Llandeilo,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.08
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
592005,Railway Terrace Llandeilo,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,29.5
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
592005,Railway Terrace Llandeilo,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
