Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.11
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,29.2
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
592005,Railway Terrace Llandeilo,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.9
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,29.0
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
592005,Railway Terrace Llandeilo,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,28.8
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
592005,Railway Terrace Llandeilo,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
592005,Railway Terrace Llandeilo,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.13
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
592005,Railway Terrace Llandeilo,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.51
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,28.1
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
592005,Railway Terrace Llandeilo,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.18
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
592005,Railway Terrace Llandeilo,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
