Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.54
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
592005,Railway Terrace Llandeilo,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.36
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
592005,Railway Terrace Llandeilo,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.52
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
592005,Railway Terrace Llandeilo,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.81
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.74
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
592005,Railway Terrace Llandeilo,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.13
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,27.0
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
592005,Railway Terrace Llandeilo,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.75
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.46
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,26.8
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.17
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
592005,Railway Terrace Llandeilo,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.1
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.08
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.89
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,26.7
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.07
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
592005,Railway Terrace Llandeilo,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.17
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.86
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
