Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,26.5
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
592005,Railway Terrace Llandeilo,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.35
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,26.4
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
592005,Railway Terrace Llandeilo,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.16
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.21
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.55
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.3
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,26.2
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
592005,Railway Terrace Llandeilo,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.92
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.01
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.98
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,26.1
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
592005,Railway Terrace Llandeilo,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.93
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.09
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
592005,Railway Terrace Llandeilo,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.8
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
592005,Railway Terrace Llandeilo,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.78
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.52
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
592005,Railway Terrace Llandeilo,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.35
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.72
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
