Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
592005,Railway Terrace Llandeilo,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.54
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.38
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.34
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,25.6
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.11
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
592005,Railway Terrace Llandeilo,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.13
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.69
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.7
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.35
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.58
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
592005,Railway Terrace Llandeilo,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
592005,Railway Terrace Llandeilo,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
592005,Railway Terrace Llandeilo,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.27
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
592005,Railway Terrace Llandeilo,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.32
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.73
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.49
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.88
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.1
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
592005,Railway Terrace Llandeilo,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.73
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.58
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.43
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
