Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
592005,Railway Terrace Llandeilo,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.63
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
592005,Railway Terrace Llandeilo,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
592005,Railway Terrace Llandeilo,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.55
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
592005,Railway Terrace Llandeilo,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.07
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.25
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,25.4
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
592005,Railway Terrace Llandeilo,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.74
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.93
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.91
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.78
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.5
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.3
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.5
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
592005,Railway Terrace Llandeilo,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.54
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
592005,Railway Terrace Llandeilo,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.32
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,25.5
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
592005,Railway Terrace Llandeilo,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
