Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,25.6
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
592005,Railway Terrace Llandeilo,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,25.6
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
592005,Railway Terrace Llandeilo,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,25.7
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
592005,Railway Terrace Llandeilo,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.4
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,25.8
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
592005,Railway Terrace Llandeilo,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,25.9
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,26.0
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
592005,Railway Terrace Llandeilo,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
592005,Railway Terrace Llandeilo,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-14T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
592005,Railway Terrace Llandeilo,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
