Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,27.1
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
592005,Railway Terrace Llandeilo,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,27.2
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,27.3
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,27.4
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
592005,Railway Terrace Llandeilo,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,27.5
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,27.7
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
