Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,27.9
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
592005,Railway Terrace Llandeilo,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,28.0
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,28.1
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
592005,Railway Terrace Llandeilo,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,28.2
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
592005,Railway Terrace Llandeilo,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,28.3
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
592005,Railway Terrace Llandeilo,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,28.4
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
592005,Railway Terrace Llandeilo,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,28.6
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
592005,Railway Terrace Llandeilo,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
