Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,28.7
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
592005,Railway Terrace Llandeilo,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,28.8
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,29.0
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
592005,Railway Terrace Llandeilo,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,29.1
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
592005,Railway Terrace Llandeilo,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,29.2
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
592005,Railway Terrace Llandeilo,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,29.3
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
592005,Railway Terrace Llandeilo,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,29.5
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
592005,Railway Terrace Llandeilo,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.56
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
