Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
592005,Railway Terrace Llandeilo,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,29.7
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
592005,Railway Terrace Llandeilo,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,29.0
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
592005,Railway Terrace Llandeilo,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.07
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,29.1
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
592005,Railway Terrace Llandeilo,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,29.2
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
592005,Railway Terrace Llandeilo,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.11
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,29.4
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
592005,Railway Terrace Llandeilo,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,29.5
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
592005,Railway Terrace Llandeilo,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,29.6
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
592005,Railway Terrace Llandeilo,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
