Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,29.7
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
592005,Railway Terrace Llandeilo,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,29.8
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
592005,Railway Terrace Llandeilo,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.52
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,29.9
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.58
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,30.0
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
592005,Railway Terrace Llandeilo,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.35
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,30.2
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
592005,Railway Terrace Llandeilo,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,30.3
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
592005,Railway Terrace Llandeilo,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,30.4
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
592005,Railway Terrace Llandeilo,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
