Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,30.5
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
592005,Railway Terrace Llandeilo,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.94
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,30.6
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
592005,Railway Terrace Llandeilo,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.59
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,30.8
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
592005,Railway Terrace Llandeilo,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.06
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.7
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,30.9
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
592005,Railway Terrace Llandeilo,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.79
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,31.0
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
592005,Railway Terrace Llandeilo,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,31.1
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,31.2
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
592005,Railway Terrace Llandeilo,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.44
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.69
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
592005,Railway Terrace Llandeilo,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
